Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.41
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722712,Hawksworth Crescent,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,30.89
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722712,Hawksworth Crescent,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722712,Hawksworth Crescent,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722712,Hawksworth Crescent,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,29.49
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722712,Hawksworth Crescent,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,32.41
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722712,Hawksworth Crescent,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
