Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722712,Hawksworth Crescent,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,24.17
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,26.83
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722712,Hawksworth Crescent,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
