Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722712,Hawksworth Crescent,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
