Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,25.96
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,27.59
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,28.82
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,27.42
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,24.83
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
