Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
