Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,27.79
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,22.35
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
