Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,28.31
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722712,Hawksworth Crescent,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,28.03
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,31.33
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,32.03
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722712,Hawksworth Crescent,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722712,Hawksworth Crescent,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722712,Hawksworth Crescent,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,37.58
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
