Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722712,Hawksworth Crescent,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,37.97
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,36.87
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722712,Hawksworth Crescent,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,43.63
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.78
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722712,Hawksworth Crescent,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,39.96
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722712,Hawksworth Crescent,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,39.63
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
722712,Hawksworth Crescent,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,40.37
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,168.0
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722712,Hawksworth Crescent,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,42.45
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.89
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
722712,Hawksworth Crescent,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,43.87
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.73
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
722712,Hawksworth Crescent,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,47.3
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,198.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
