Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.72
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722712,Hawksworth Crescent,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,49.02
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.84
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
722712,Hawksworth Crescent,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,47.33
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,199.6
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
722712,Hawksworth Crescent,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,48.05
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,201.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.5
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
722712,Hawksworth Crescent,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,47.32
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,198.2
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.36
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.2
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
722712,Hawksworth Crescent,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,49.4
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.54
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
722712,Hawksworth Crescent,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,48.81
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.41
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
722712,Hawksworth Crescent,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,45.73
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,190.6
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.63
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
722712,Hawksworth Crescent,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,41.71
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.05
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.3
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
722712,Hawksworth Crescent,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,43.02
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,182.1
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
