Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
722712,Hawksworth Crescent,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.1
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.77
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
722712,Hawksworth Crescent,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,44.27
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.04
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
722712,Hawksworth Crescent,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,46.87
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,197.5
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.21
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
722712,Hawksworth Crescent,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,46.67
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.14
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
722712,Hawksworth Crescent,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,42.03
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.66
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
722712,Hawksworth Crescent,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,49.9
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.53
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.69
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
722712,Hawksworth Crescent,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,42.62
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722712,Hawksworth Crescent,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,48.22
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.2
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
722712,Hawksworth Crescent,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,46.1
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,194.0
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
