Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.9
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
722712,Hawksworth Crescent,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,51.64
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,217.2
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.56
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
722712,Hawksworth Crescent,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,196.2
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.09
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
722712,Hawksworth Crescent,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,43.11
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.48
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.4
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.74
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
722712,Hawksworth Crescent,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,42.48
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.59
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
722712,Hawksworth Crescent,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.3
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
722712,Hawksworth Crescent,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,41.46
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722712,Hawksworth Crescent,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,42.73
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.03
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722712,Hawksworth Crescent,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,37.52
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722712,Hawksworth Crescent,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,34.83
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
