Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722712,Hawksworth Crescent,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
722712,Hawksworth Crescent,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,45.04
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.29
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722712,Hawksworth Crescent,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,43.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.02
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
722712,Hawksworth Crescent,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,33.2
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,30.83
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
722712,Hawksworth Crescent,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
