Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,29.73
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,29.01
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,31.37
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,30.73
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
