Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722712,Hawksworth Crescent,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
