Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,29.75
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722712,Hawksworth Crescent,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722712,Hawksworth Crescent,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722712,Hawksworth Crescent,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,33.38
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722712,Hawksworth Crescent,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
722712,Hawksworth Crescent,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,31.86
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722712,Hawksworth Crescent,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,30.57
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722712,Hawksworth Crescent,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,34.12
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,35.62
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
