Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.82
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722712,Hawksworth Crescent,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,34.16
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
722712,Hawksworth Crescent,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,34.45
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722712,Hawksworth Crescent,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
722712,Hawksworth Crescent,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,39.26
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
722712,Hawksworth Crescent,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,35.78
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722712,Hawksworth Crescent,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
722712,Hawksworth Crescent,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,34.41
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.13
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722712,Hawksworth Crescent,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,33.85
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
722712,Hawksworth Crescent,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.37
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
