Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722712,Hawksworth Crescent,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722712,Hawksworth Crescent,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,35.47
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.0
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
722712,Hawksworth Crescent,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,39.44
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.01
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
722712,Hawksworth Crescent,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,41.45
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,175.0
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.36
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
722712,Hawksworth Crescent,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,43.37
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.52
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
722712,Hawksworth Crescent,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,39.08
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,163.6
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.04
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
722712,Hawksworth Crescent,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,42.78
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
722712,Hawksworth Crescent,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,41.36
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,174.2
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.07
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
722712,Hawksworth Crescent,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,44.96
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,189.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.01
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
