Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
722712,Hawksworth Crescent,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,208.4
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
722712,Hawksworth Crescent,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,48.47
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,204.1
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.13
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
722712,Hawksworth Crescent,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,45.24
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,189.9
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
722712,Hawksworth Crescent,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,47.89
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,200.4
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.48
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
722712,Hawksworth Crescent,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,41.34
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.56
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722712,Hawksworth Crescent,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,39.1
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
722712,Hawksworth Crescent,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,35.25
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
722712,Hawksworth Crescent,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,33.23
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
722712,Hawksworth Crescent,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,33.82
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
