Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.43
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722712,Hawksworth Crescent,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722712,Hawksworth Crescent,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
