Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722712,Hawksworth Crescent,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
