Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722712,Hawksworth Crescent,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
