Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,30.04
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,31.3
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,32.84
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722712,Hawksworth Crescent,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,30.8
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722712,Hawksworth Crescent,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
