Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722712,Hawksworth Crescent,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,32.7
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
