Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,23.71
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
