Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722712,Hawksworth Crescent,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722712,Hawksworth Crescent,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,31.35
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
