Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722712,Hawksworth Crescent,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722712,Hawksworth Crescent,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722712,Hawksworth Crescent,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,30.2
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,32.62
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722712,Hawksworth Crescent,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,34.59
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
