Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722712,Hawksworth Crescent,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,33.08
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,35.43
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722712,Hawksworth Crescent,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,38.58
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
722712,Hawksworth Crescent,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,34.94
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722712,Hawksworth Crescent,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,42.93
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
722712,Hawksworth Crescent,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,38.47
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
722712,Hawksworth Crescent,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,37.24
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.4
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722712,Hawksworth Crescent,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,37.25
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,155.4
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722712,Hawksworth Crescent,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,38.39
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
