Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.45
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722712,Hawksworth Crescent,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,40.8
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.7
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722712,Hawksworth Crescent,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,43.61
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.0
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.3
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
722712,Hawksworth Crescent,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,44.87
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,188.3
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
722712,Hawksworth Crescent,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,48.09
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.38
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
722712,Hawksworth Crescent,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,50.27
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.41
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
722712,Hawksworth Crescent,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,48.13
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,202.1
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.25
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.41
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
722712,Hawksworth Crescent,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,45.53
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.37
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
722712,Hawksworth Crescent,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,44.26
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,187.2
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
722712,Hawksworth Crescent,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,45.63
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.25
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
