Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
722712,Hawksworth Crescent,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,49.33
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,207.3
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.11
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
722712,Hawksworth Crescent,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,48.67
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,202.7
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.9
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722712,Hawksworth Crescent,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,48.97
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,203.4
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.13
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
722712,Hawksworth Crescent,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,52.66
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,219.1
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.08
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
722712,Hawksworth Crescent,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,56.22
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,155.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,235.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.09
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,224.2
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
722712,Hawksworth Crescent,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,59.27
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,247.2
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.91
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
722712,Hawksworth Crescent,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,52.81
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,220.4
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.94
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
722712,Hawksworth Crescent,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,54.14
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,226.0
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
722712,Hawksworth Crescent,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,50.05
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,209.9
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.44
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
722712,Hawksworth Crescent,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
