Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,45.43
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.87
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
722712,Hawksworth Crescent,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,42.13
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
722712,Hawksworth Crescent,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,36.93
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722712,Hawksworth Crescent,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,32.06
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722712,Hawksworth Crescent,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,32.79
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722712,Hawksworth Crescent,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722712,Hawksworth Crescent,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722712,Hawksworth Crescent,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.4
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722712,Hawksworth Crescent,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.98
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722712,Hawksworth Crescent,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
