Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722712,Hawksworth Crescent,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,33.56
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
