Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.36
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722712,Hawksworth Crescent,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,35.0
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,30.19
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
