Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722712,Hawksworth Crescent,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.07
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
