Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722712,Hawksworth Crescent,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
