Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,24.39
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,32.08
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722712,Hawksworth Crescent,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,38.28
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.4
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,36.63
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722712,Hawksworth Crescent,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722712,Hawksworth Crescent,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
