Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
