Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722712,Hawksworth Crescent,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
