Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,28.28
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722712,Hawksworth Crescent,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,28.74
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,30.77
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,31.83
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722712,Hawksworth Crescent,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,33.83
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722712,Hawksworth Crescent,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,38.56
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.24
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722712,Hawksworth Crescent,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
