Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,32.29
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722712,Hawksworth Crescent,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,34.24
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722712,Hawksworth Crescent,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722712,Hawksworth Crescent,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,36.46
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722712,Hawksworth Crescent,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,46.68
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,193.5
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.38
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.33
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
722712,Hawksworth Crescent,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,48.17
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.31
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
722712,Hawksworth Crescent,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,47.84
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,198.9
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.27
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
722712,Hawksworth Crescent,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,51.85
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,214.6
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.4
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
