Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
722712,Hawksworth Crescent,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,49.47
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,205.1
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722712,Hawksworth Crescent,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,52.38
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.69
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722712,Hawksworth Crescent,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,50.18
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
722712,Hawksworth Crescent,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,50.46
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,209.9
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722712,Hawksworth Crescent,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,46.4
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,193.9
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.73
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
722712,Hawksworth Crescent,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,45.55
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.18
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,190.7
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.69
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722712,Hawksworth Crescent,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,52.78
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,221.7
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722712,Hawksworth Crescent,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,53.84
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,226.2
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.54
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722712,Hawksworth Crescent,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,48.64
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,204.4
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.36
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
722712,Hawksworth Crescent,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
