Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,45.76
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.64
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
722712,Hawksworth Crescent,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,45.71
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.58
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
722712,Hawksworth Crescent,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,48.03
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,203.0
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.03
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
722712,Hawksworth Crescent,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,50.92
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,215.5
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.43
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
722712,Hawksworth Crescent,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,54.74
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,158.9
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,231.7
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.55
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
722712,Hawksworth Crescent,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,53.98
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,228.7
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.34
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.7
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,214.4
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
722712,Hawksworth Crescent,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,52.26
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,221.2
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.64
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.52
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,231.6
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
722712,Hawksworth Crescent,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,61.69
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,176.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,259.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.81
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
722712,Hawksworth Crescent,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,60.13
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,170.4
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,252.2
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.4
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
722712,Hawksworth Crescent,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,57.65
