Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,244.4
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.09
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
722712,Hawksworth Crescent,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,52.32
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,221.1
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.33
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
722712,Hawksworth Crescent,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,51.36
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,216.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.61
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722712,Hawksworth Crescent,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,196.7
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
722712,Hawksworth Crescent,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,43.93
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.36
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
722712,Hawksworth Crescent,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,34.92
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722712,Hawksworth Crescent,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.69
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722712,Hawksworth Crescent,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.12
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,32.4
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,33.52
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.1
