Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,22.9
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722712,Hawksworth Crescent,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722712,Hawksworth Crescent,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722712,Hawksworth Crescent,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,26.49
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722712,Hawksworth Crescent,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
