Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.81
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722712,Hawksworth Crescent,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,31.11
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
