Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,31.66
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,30.75
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.62
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722712,Hawksworth Crescent,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,27.93
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722712,Hawksworth Crescent,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,36.87
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
