Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,24.48
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722712,Hawksworth Crescent,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722712,Hawksworth Crescent,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722712,Hawksworth Crescent,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722712,Hawksworth Crescent,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
