Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722712,Hawksworth Crescent,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,30.38
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,26.94
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,24.83
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,32.34
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
