Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722712,Hawksworth Crescent,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,33.44
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,33.78
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722712,Hawksworth Crescent,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,30.84
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722712,Hawksworth Crescent,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722712,Hawksworth Crescent,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,32.64
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722712,Hawksworth Crescent,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,29.49
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
722712,Hawksworth Crescent,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722712,Hawksworth Crescent,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
