Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,27.53
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,29.1
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,22.35
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722712,Hawksworth Crescent,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,16.8
