Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722712,Hawksworth Crescent,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
