Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,24.83
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,25.93
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,27.39
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,27.86
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722712,Hawksworth Crescent,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722712,Hawksworth Crescent,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
