Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,32.1
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,33.0
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.26
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.94
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722712,Hawksworth Crescent,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,35.09
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722712,Hawksworth Crescent,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,36.94
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722712,Hawksworth Crescent,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,37.66
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
722712,Hawksworth Crescent,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,43.36
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.98
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
722712,Hawksworth Crescent,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,43.43
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,180.7
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
722712,Hawksworth Crescent,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,45.98
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,191.8
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.63
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722712,Hawksworth Crescent,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,45.28
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,189.0
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.53
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
722712,Hawksworth Crescent,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
