Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,43.97
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
722712,Hawksworth Crescent,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,45.12
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,188.5
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.77
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
722712,Hawksworth Crescent,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,43.93
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,184.0
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.66
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
722712,Hawksworth Crescent,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,40.5
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.01
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
722712,Hawksworth Crescent,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,41.23
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722712,Hawksworth Crescent,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,43.37
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722712,Hawksworth Crescent,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,47.98
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,201.6
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722712,Hawksworth Crescent,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,43.49
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,184.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.46
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
722712,Hawksworth Crescent,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,42.92
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
722712,Hawksworth Crescent,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,46.16
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.63
