Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,194.7
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.82
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
722712,Hawksworth Crescent,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,46.01
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.62
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
722712,Hawksworth Crescent,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,44.79
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,189.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
722712,Hawksworth Crescent,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,48.88
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,206.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.05
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
722712,Hawksworth Crescent,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,49.61
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.95
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
722712,Hawksworth Crescent,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,44.71
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.46
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
722712,Hawksworth Crescent,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,44.85
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
722712,Hawksworth Crescent,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,45.72
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,191.8
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.36
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
722712,Hawksworth Crescent,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,49.61
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,207.6
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722712,Hawksworth Crescent,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,37.9
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
