Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
722712,Hawksworth Crescent,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,34.44
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.43
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722712,Hawksworth Crescent,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,37.65
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.18
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722712,Hawksworth Crescent,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,34.37
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722712,Hawksworth Crescent,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.26
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722712,Hawksworth Crescent,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,28.41
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
