Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722712,Hawksworth Crescent,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722712,Hawksworth Crescent,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.53
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
