Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722712,Hawksworth Crescent,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,48.13
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,200.4
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.04
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
722712,Hawksworth Crescent,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,39.98
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.92
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
722712,Hawksworth Crescent,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,35.7
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
722712,Hawksworth Crescent,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,35.37
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
722712,Hawksworth Crescent,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,33.26
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722712,Hawksworth Crescent,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,32.94
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,27.84
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.62
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
