Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.68
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722712,Hawksworth Crescent,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,32.33
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722712,Hawksworth Crescent,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
