Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,40.85
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722712,Hawksworth Crescent,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,30.65
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,16.3
