Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722712,Hawksworth Crescent,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722712,Hawksworth Crescent,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722712,Hawksworth Crescent,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.83
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,26.77
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
