Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,34.61
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722712,Hawksworth Crescent,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.6
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722712,Hawksworth Crescent,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722712,Hawksworth Crescent,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,27.38
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,33.97
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722712,Hawksworth Crescent,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,37.27
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722712,Hawksworth Crescent,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,38.84
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722712,Hawksworth Crescent,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,39.29
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722712,Hawksworth Crescent,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,41.24
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722712,Hawksworth Crescent,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
