Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,43.29
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
722712,Hawksworth Crescent,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
722712,Hawksworth Crescent,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,41.73
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,44.52
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,186.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
722712,Hawksworth Crescent,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,44.8
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
722712,Hawksworth Crescent,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,46.03
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,193.6
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.49
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
722712,Hawksworth Crescent,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,46.6
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.32
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
722712,Hawksworth Crescent,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,45.22
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
722712,Hawksworth Crescent,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,45.34
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,190.4
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.39
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
722712,Hawksworth Crescent,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,44.07
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
