Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,185.3
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
722712,Hawksworth Crescent,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,45.2
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,190.6
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.74
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
722712,Hawksworth Crescent,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,47.85
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,201.6
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.23
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
722712,Hawksworth Crescent,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,48.11
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,203.1
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.37
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
722712,Hawksworth Crescent,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,41.53
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,175.4
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
722712,Hawksworth Crescent,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,155.8
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.78
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722712,Hawksworth Crescent,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,36.38
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.25
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722712,Hawksworth Crescent,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,38.05
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.79
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
722712,Hawksworth Crescent,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.07
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.33
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
722712,Hawksworth Crescent,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
