Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.34
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
722712,Hawksworth Crescent,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.19
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722712,Hawksworth Crescent,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,33.62
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.47
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.25
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722712,Hawksworth Crescent,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,36.96
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.15
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.36
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
722712,Hawksworth Crescent,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,40.4
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
722712,Hawksworth Crescent,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,42.41
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.39
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722712,Hawksworth Crescent,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,39.4
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
722712,Hawksworth Crescent,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,38.86
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722712,Hawksworth Crescent,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,36.09
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722712,Hawksworth Crescent,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,36.7
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
